Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88608
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85727
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91803
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,291.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,474.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,317.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,443.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,436.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,597.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97241
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86569
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90283
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.93
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87417
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97922
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8811
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,229.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,268.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,208.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,344.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,464.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,316.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,478.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,436.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,587.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94913
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87964
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91608
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86493
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89987
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
