Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,360.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,478.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,419.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,459.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,570.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (Max),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93252
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88693
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87842
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,240.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,360.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,497.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,350.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,489.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,441.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,557.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97214
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95456
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95834
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88669
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92306
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93597
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,297.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,415.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,538.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,325.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,469.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,464.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,625.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Min),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95438
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96509
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
