Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91226
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94391
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,409.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,522.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,324.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,448.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,433.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,564.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96561
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96875
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,246.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,384.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,499.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,478.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,453.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,588.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97278
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8732
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87921
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,229.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
