Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,256.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,382.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,509.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,397.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,547.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,498.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,614.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,195.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92956
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.37
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86679
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,527.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,472.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,632.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,201.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95309
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87134
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87005
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,332.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,236.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,372.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,502.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,302.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,431.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,465.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,629.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,547.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97882
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86285
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,54.25
