Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88965
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87231
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,261.88
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,469.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,324.25
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,447.75
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,432.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,580.62
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,513.12
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9798
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83078
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84768
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,295.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,214.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,368.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,501.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,278.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,474.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,446.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,561.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97757
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84891
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87216
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93274
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,206.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99948
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
