Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,267.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,202.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,370.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,490.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,334.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,488.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,478.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,595.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97705
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.06
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81808
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91604
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87753
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,285.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,352.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,472.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,445.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,540.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (Max),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,189.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.56
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81491
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.63
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88241
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86847
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,318.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,256.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,362.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,481.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,412.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,469.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,668.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,573.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77566
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
