Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88754
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89227
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,339.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,226.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,353.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,440.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,283.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,421.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,454.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,629.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.965
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83197
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86932
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88229
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,321.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,371.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,486.38
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,315.12
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,412.62
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,471.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,621.25
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,534.75
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,273.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84775
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89212
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92813
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
