Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,216.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,388.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,359.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,467.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,399.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,539.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,698.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,607.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96265
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,250.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88803
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91449
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,400.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,515.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,316.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,466.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,518.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,641.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97769
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.37
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88269
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90939
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94092
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99951
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,322.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,437.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,539.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,326.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,466.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,526.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,677.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97064
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83093
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,219.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.88
