Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87256
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90634
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,342.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,273.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,424.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,557.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,486.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,314.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,416.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,533.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,675.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,597.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96493
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87366
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87723
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,295.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,426.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,550.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,327.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,452.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,451.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,623.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96933
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97882
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84729
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.19
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87506
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,315.0
