Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,230.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,376.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,504.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.38
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.88
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,447.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,622.5
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.75
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97598
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88464
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,190.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,329.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,373.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,482.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,623.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86255
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85504
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90256
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,304.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,366.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,522.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,269.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,460.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,620.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97366
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,198.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91516
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
