Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90924
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,376.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,353.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,458.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,475.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,459.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,649.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97623
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9107
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92825
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,181.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,328.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,267.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,547.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,464.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,272.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,342.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,476.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,624.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92883
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89575
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92309
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,317.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,259.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,364.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,469.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,268.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,351.75
