Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,489.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,608.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,221.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8818
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86264
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97601
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89691
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,184.38
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,502.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,275.62
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,397.75
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,397.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,526.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.88
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89001
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96551
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88632
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92132
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,275.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,319.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,403.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,268.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,406.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,522.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,202.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81094
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
