Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89764
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,247.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,325.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,474.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,268.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,372.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,382.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,529.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97617
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91858
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91131
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87298
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88949
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,326.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,411.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,427.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,375.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,546.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98322
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95352
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95001
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89191
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91308
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,331.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,478.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,427.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,466.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,580.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,510.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
