Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,203.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95294
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86618
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,285.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,225.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,463.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,420.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,483.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,608.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,207.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97699
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90573
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87689
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88492
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,262.25
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,311.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,442.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,312.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,458.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,549.75
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,203.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92953
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91107
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89761
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
