Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,266.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,432.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,399.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,362.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,517.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88391
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97696
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90216
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91376
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,265.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,359.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,235.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,360.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,505.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9603
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87411
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88498
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88437
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9747
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,315.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,235.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,260.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,374.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,482.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.25
