Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94397
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94168
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9675
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9154
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89221
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,337.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,264.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,356.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,521.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95419
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97458
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.07
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8117
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9657
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94141
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8967
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,295.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,419.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,304.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,413.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95938
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85354
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88421
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93417
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88782
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89267
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.75
