Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,292.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,380.5
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,206.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,328.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,417.25
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.88
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96631
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92227
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89554
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91119
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86868
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,260.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,360.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,297.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,408.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96899
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94626
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90048
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90491
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87366
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87729
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,206.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,262.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,334.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,238.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,297.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,280.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,365.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
