Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97537
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94748
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86676
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93271
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88208
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92966
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95431
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,279.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,279.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,373.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,288.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,312.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,450.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9621
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91516
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94891
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87509
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91504
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90509
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,273.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,387.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,276.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,354.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,484.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96161
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95694
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93265
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91406
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89126
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88678
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
