Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93744
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89862
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,357.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,207.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,277.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,294.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,389.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94458
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97263
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93164
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94955
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88251
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89496
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95618
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9093
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,279.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,353.12
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,245.62
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,319.5
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,381.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93014
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97787
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88956
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89126
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92154
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93082
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,274.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,352.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,261.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,319.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,401.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
