Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90918
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93634
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91891
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96548
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91131
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92816
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89151
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,185.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,256.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,365.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,268.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,298.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,421.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95496
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97345
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92636
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77786
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7662
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93491
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95645
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89429
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92807
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,212.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,305.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,258.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,348.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95187
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92786
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97229
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80786
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92395
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93814
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82266
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92721
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
