Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8905
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,207.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,235.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,302.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,233.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95801
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94739
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92624
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86874
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91647
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92471
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8172
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95636
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92673
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9444
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,191.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,245.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,299.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94604
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95257
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92499
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85003
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93838
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9125
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7836
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89587
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,224.75
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,229.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,229.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,258.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,329.38
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91934
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93988
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,111.88
