Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9216
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90787
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8981
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76464
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91141
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,227.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,236.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,203.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,294.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93484
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93646
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9227
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82202
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91186
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87256
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76724
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89105
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92789
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,315.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,221.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,291.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93347
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94418
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88803
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91736
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85696
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78817
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89056
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
