Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92276
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9234
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,216.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,224.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,307.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,321.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93576
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96118
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95077
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90234
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93201
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87744
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.87
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7648
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89041
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92288
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96228
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,193.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,307.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,297.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92471
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97165
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93194
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87027
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.81
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73376
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91714
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90961
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,206.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,238.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,332.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,226.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,251.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,302.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91525
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97015
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
