Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93405
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97671
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93765
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8551
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7818
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88684
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91711
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94788
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88043
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93014
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,279.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,308.38
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94391
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94647
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94015
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9223
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86651
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75772
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89685
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9574
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91601
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84012
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,219.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,289.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,243.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,234.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,304.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93161
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92526
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95111
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88473
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.37
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79376
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
