Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91015
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,174.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,239.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,189.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,274.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,314.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92374
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92355
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94983
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8826
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74911
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9577
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89557
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,261.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94348
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93713
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89239
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77777
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93338
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86712
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91458
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,232.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,304.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95218
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92969
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
