Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94968
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90832
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78961
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87469
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9097
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,234.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,305.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,234.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,287.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93643
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94299
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94586
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97971
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89841
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.94
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75225
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93982
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84787
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,292.75
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,268.12
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93082
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94107
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94098
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96258
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89493
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74719
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88299
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91983
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
