Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89685
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,230.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,303.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,293.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,249.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93884
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90506
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94122
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90085
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77655
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91553
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93429
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86957
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,227.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,310.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,248.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,291.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,255.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,300.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93689
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91254
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95065
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90512
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.793
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91562
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92532
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85446
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,289.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,248.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,298.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,250.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,296.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92807
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9527
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
