Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89142
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76501
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93548
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83877
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,249.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,309.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,293.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,242.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93521
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94192
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95972
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94449
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92517
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.751
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90777
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92377
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,250.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,314.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,209.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,257.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,335.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92071
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95166
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92682
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90845
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77636
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94272
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
