Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84759
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,218.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,251.75
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,212.5
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,266.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,278.88
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,340.25
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92322
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95789
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86743
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.07
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76135
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92801
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93533
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85739
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90436
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,259.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,212.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,258.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,282.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,336.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92743
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94577
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93317
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90787
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79171
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93005
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9133
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,259.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,329.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,278.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,341.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91553
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9519
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
