Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.69
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7637
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90466
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,271.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,218.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,265.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,281.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,347.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90301
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94772
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91824
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8891
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91617
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76889
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87536
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,346.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,283.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,348.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92297
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95599
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90649
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89276
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80713
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89071
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92203
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
