Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,281.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,350.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,227.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,266.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,342.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95602
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91315
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90112
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93548
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76645
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92352
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94568
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,367.62
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,254.38
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,341.75
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,362.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95746
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9599
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92715
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88775
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92096
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75695
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9393
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,236.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,289.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,287.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,361.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96127
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92084
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,56.75
