Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91391
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92822
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.63
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74917
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9032
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93899
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,300.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,364.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,260.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,325.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,357.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95947
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92413
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90994
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92352
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76782
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91958
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,207.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,353.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,318.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,304.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,369.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96243
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95215
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91516
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87628
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81521
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90536
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93799
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
