Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,240.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,394.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,332.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,320.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,382.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95526
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96396
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89453
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90845
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92978
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75845
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9104
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92407
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,300.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,361.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,314.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,336.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,391.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96121
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96973
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.81
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89059
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93979
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92682
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.06
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78372
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92468
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,230.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,384.75
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,282.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,321.25
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96957
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.961
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91318
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
