Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94086
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.94
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87167
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95062
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,304.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,357.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,236.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,295.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,326.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,396.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96088
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96066
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89157
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91434
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92337
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81988
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93393
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,214.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,274.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,379.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,410.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96402
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96149
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89425
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87478
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94571
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79602
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92334
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
