Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,205.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,258.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,321.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,262.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,329.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,338.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,435.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97266
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95669
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89358
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84826
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94446
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.13
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76849
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9201
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96002
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,259.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,347.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,236.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,323.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,333.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,441.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97382
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90152
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92865
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93158
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79852
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95407
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,424.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,231.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,319.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,352.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,459.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97424
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,151.0
