Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88733
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79388
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,212.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,279.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,376.25
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,255.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,338.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,364.5
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,505.75
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92511
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9028
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93243
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84488
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,281.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,381.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,299.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,374.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,464.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96173
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96414
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93698
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82254
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
