Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,280.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,217.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,287.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,358.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,270.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,345.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,399.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,510.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96976
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9581
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92813
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93957
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95544
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.37
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82519
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,315.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,313.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,399.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,255.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,393.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,510.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96258
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96359
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88534
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9089
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83722
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95169
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,302.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,252.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,289.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,248.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,328.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,438.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,528.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96115
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90842
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,179.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
