Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88287
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83334
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97018
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,277.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,293.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,368.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,285.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,362.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,420.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,520.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95663
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91269
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92969
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.37
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87561
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93472
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,199.5
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,271.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,234.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,298.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,383.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,282.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,346.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.25
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,450.38
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,524.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.75
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9631
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95465
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92367
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85449
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95184
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
