Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,263.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,213.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,443.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,297.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,362.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,419.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,517.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95349
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95547
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,150.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93298
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,190.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93625
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.06
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84994
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,312.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,441.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,288.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,360.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,435.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,540.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96564
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92389
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93207
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.06
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85736
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94235
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,411.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,408.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,464.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,570.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,511.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95248
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
