Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,210.12
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,314.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,262.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,383.62
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,474.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.38
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,311.88
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,503.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,609.5
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,557.75
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95523
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,235.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96478
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,280.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,377.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,509.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,346.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,431.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,514.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,658.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,599.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96957
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93658
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92337
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,157.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,251.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,402.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,309.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,367.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,487.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,348.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,493.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,577.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,739.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,649.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9729
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96313
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.949
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
