Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,205.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,358.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,271.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,345.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,519.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,389.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,508.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,568.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,716.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,623.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97043
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,221.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95352
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,315.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,475.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,568.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,394.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,490.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,537.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,662.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93103
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,183.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93677
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
