Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,160.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,346.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,408.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,522.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,384.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,505.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,607.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,741.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,666.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97922
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,196.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94778
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,175.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9375
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,162.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,365.25
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,292.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,506.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,414.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,497.75
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.5
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,608.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,744.12
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,670.38
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97479
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95157
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,173.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,252.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95935
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,181.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,169.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,278.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,416.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,344.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,380.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,505.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,394.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,489.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,641.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,758.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,701.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,292.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94611
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,206.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,193.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,252.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,215.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,66.12
