Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,216.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,170.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,419.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,395.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,558.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,380.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,519.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,640.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,770.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,707.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,212.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,274.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,222.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95932
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,242.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.06
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93594
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,168.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,253.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,413.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,327.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,463.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,577.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,371.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,496.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,634.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,789.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,231.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9621
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,237.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,198.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96902
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
