Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,174.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,286.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,433.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,410.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,543.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,392.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,516.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,637.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,811.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,722.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,205.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94577
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,221.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9227
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,238.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,167.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,371.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,396.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,500.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,376.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,549.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,458.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,618.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,752.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,693.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,221.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,201.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.81
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87948
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,172.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,282.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,436.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,424.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,565.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,386.62
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,536.38
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,658.12
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,768.88
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95953
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,222.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,176.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,257.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,213.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
