Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90851
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,241.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,265.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,429.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,416.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,548.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,376.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,556.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,593.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,791.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,716.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96585
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,238.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,234.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,282.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,238.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,191.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,324.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,473.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,400.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,384.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,554.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,407.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,573.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,707.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,893.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,793.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,239.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,235.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,209.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90985
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,247.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
