Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,199.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,465.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,379.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,434.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,585.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,438.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,600.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,737.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,909.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,822.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,232.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,191.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95749
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,240.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,187.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,202.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,275.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88104
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,243.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,188.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,338.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,210.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,330.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,543.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,439.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,567.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,447.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,596.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,781.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,948.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,864.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95566
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97308
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,204.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,248.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,203.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,345.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,285.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,196.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,314.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,547.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,411.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,392.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,530.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,439.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,537.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,486.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,707.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,939.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,807.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
