Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.13
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87851
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,272.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,230.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,189.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,310.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,438.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,430.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,548.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,482.88
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,419.62
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,592.38
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,696.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,864.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,771.12
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,234.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,189.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89682
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,192.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,251.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,219.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,191.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,309.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,427.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,368.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,433.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,545.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,418.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,593.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,513.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,700.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,864.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,780.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98462
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,212.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9505
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,209.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97162
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88241
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,281.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96667
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
