Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,182.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,265.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,504.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,367.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,442.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,608.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,418.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,526.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,650.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,860.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,745.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,225.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94543
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,208.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89029
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,313.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,248.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,189.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,313.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,488.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,395.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,450.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,631.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,412.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,500.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,681.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,886.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,773.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,185.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,187.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95621
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,142.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,190.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,265.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,230.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,297.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,236.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,190.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,323.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,465.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,381.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,524.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,671.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,580.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,404.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,530.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,709.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,896.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,785.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,198.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,263.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
