Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,222.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,298.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,255.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,193.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,303.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,452.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,375.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,481.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,624.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,423.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,562.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,497.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,745.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,879.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,801.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,243.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96722
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,191.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94791
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.69
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89935
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94891
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,183.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,187.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,239.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,196.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,188.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,245.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,420.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,349.5
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,461.25
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,606.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,511.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,444.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,597.38
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,702.75
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,847.62
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,778.88
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,216.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,193.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94153
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,208.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9346
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,260.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,223.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,182.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,253.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,422.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,326.75
