Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,441.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,492.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,610.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,674.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,839.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,755.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99719
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,212.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,194.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93075
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,236.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,183.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,255.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,195.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,243.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,186.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,244.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,321.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,451.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,604.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,485.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,619.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,691.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,865.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,773.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,224.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94363
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,279.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,186.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,260.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,446.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,362.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,457.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,604.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,518.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,396.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,600.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,675.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,849.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,772.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,230.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88641
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,227.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
