Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,232.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,282.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,185.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,259.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,417.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,328.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,504.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,662.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,439.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,593.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,702.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,851.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,763.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,263.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89255
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,185.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96524
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,211.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94177
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,188.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,307.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,234.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,320.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,185.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,208.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,375.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,296.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,490.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,617.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,495.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,679.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,573.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,665.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,852.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,762.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,232.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90378
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,161.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.44
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94583
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,177.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,291.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,324.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,467.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,593.88
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.25
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,474.12
