Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,595.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,576.5
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,789.62
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99188
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,236.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94458
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99252
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92999
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91598
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,228.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,250.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,156.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,385.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,475.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,600.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,544.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,393.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,543.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,566.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,716.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,649.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,239.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,198.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96213
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98901
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91833
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92184
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,231.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,164.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,265.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,412.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,332.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,410.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,631.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,342.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,498.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,633.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,748.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,194.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92761
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
