Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,249.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,228.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,386.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,312.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,399.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,518.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,357.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,450.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,557.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,691.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,637.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99844
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99091
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97433
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,181.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,253.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,224.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94974
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,178.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,277.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,222.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,231.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,382.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,310.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,464.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,584.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,332.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,449.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,580.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,706.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,640.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97067
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,188.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,259.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,214.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9548
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98965
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95822
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.06
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87784
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,270.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,210.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,345.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,268.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,570.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,493.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,353.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,471.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,535.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,681.12
