Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99164
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89441
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,209.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,346.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,279.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,383.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,547.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.62
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,352.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,470.38
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,542.12
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,657.25
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,604.88
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92673
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97256
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.871
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,237.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,204.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,373.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,295.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,511.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,351.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,451.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,533.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,668.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,604.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99738
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9754
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,201.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90637
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
