Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,219.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,153.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,247.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,375.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,306.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,363.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,489.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,357.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,480.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,600.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,698.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98025
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93689
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98099
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84237
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88186
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,240.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,392.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,516.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,345.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,443.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,495.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,630.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97678
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96207
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,206.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98651
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91495
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89432
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,201.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,238.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,240.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,358.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,534.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,324.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,496.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,510.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,633.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
