Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97061
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,234.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97153
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86697
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8952
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,331.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,264.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,371.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,508.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,338.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,471.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,520.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,647.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,583.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9624
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98044
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99594
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89374
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8916
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,167.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,229.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,342.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,229.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,423.5
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,565.88
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,485.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,396.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,484.25
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.38
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,473.12
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,685.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,581.62
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96146
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,224.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,268.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93011
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96762
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95584
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
