Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,324.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,236.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,387.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,440.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,446.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,582.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,242.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85589
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88183
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,390.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,270.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,406.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,609.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,277.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,418.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,477.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,604.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8389
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8616
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,218.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,394.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,292.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,394.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,508.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,317.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,479.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,499.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,757.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
