Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98605
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,218.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87686
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84189
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86093
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,227.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,221.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,351.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,416.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,542.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,339.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,462.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,561.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,697.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,622.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98694
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97342
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8009
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89252
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,161.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,235.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,356.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,251.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,369.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,536.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,340.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,479.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,505.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,684.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98859
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96997
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8667
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89981
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
