Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,248.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,343.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,364.62
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,455.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.12
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,360.5
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,515.75
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,559.88
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,718.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,625.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,228.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,181.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92468
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84897
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89618
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9013
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,163.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,214.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,241.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,322.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,460.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,548.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,520.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,657.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8992
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,236.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,311.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,236.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,470.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,366.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,503.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,511.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,674.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
