Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,227.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90387
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,169.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9277
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90768
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,218.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90707
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,351.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,349.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,465.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,353.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,467.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,469.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,699.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92163
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,193.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92523
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,211.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90173
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89889
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87619
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9198
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,189.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,247.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,319.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,431.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,287.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,455.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,627.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91672
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95819
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,228.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89209
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89923
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
