Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87451
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,347.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,229.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,362.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,446.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,349.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,492.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,674.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88226
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,168.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.69
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92419
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83032
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,310.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,309.75
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,439.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.12
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,349.62
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,482.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.38
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,493.88
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,632.25
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93548
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97995
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90619
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85928
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,182.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,353.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,301.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,445.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,350.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,481.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,521.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,662.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
