Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,206.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92651
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,173.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95364
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.31
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90967
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89523
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,226.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,202.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,402.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,328.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,466.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,303.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,449.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,530.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,693.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,201.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,151.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96631
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92279
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.13
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89807
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90774
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,139.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,214.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,403.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,289.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,313.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,414.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,258.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,422.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,504.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,719.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97549
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9624
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,213.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89712
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86999
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
