Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89322
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,201.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,267.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,282.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,356.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,257.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,425.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,486.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,614.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92871
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,173.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,195.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87604
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87887
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82141
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90726
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91318
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,282.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,289.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,381.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,361.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,451.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,435.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,565.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9852
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93866
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8634
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87362
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.918
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,342.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,312.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,404.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,316.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,436.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.25
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,463.88
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,633.62
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.38
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,167.75
