Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93457
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94818
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88855
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93036
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,328.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,292.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,401.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,277.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,397.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,484.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,587.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,186.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86191
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89352
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86581
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88275
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,181.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,25.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92792
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,374.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,471.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,568.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98404
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86261
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,169.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87497
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90771
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86627
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
